Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83804
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97626
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87948
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93777
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90921
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91766
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82251
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88373
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97925
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94937
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92566
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83166
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94598
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86035
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83664
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95645
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88873
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86911
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82269
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94101
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9397
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90372
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87369
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
