Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89911
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83243
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99463
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87161
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95364
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89886
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90423
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84668
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94238
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93338
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94766
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91754
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91238
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81381
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93887
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94504
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90097
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83645
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93405
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
