Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92471
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91415
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87149
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9888
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92682
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95846
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97476
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89584
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89645
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98178
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97592
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98077
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98254
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92935
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85907
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85049
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92132
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9361
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86566
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93106
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90463
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
