Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92105
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92215
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95724
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,115.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92215
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89389
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85489
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86136
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,115.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,112.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87771
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96872
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87716
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90014
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,110.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,153.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87735
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85083
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92956
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92013
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95694
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96692
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,141.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,76.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
