Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94629
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91205
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94342
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99756
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88772
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89657
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97763
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93912
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85672
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95578
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95792
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93555
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,88.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,78.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,132.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88547
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99045
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8623
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
