Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84704
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98529
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98639
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9483
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91006
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,115.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.811
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94812
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86755
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97928
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82782
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94076
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9393
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90503
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,125.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86331
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96243
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87424
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
