Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93994
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85156
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98791
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88223
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99255
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,95.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,124.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94903
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89151
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90515
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,132.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,132.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94864
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98135
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99283
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9035
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94519
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89667
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93725
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
