Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86194
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88318
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,122.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,122.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96558
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98608
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92651
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96115
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87576
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,114.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98892
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96374
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99429
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89746
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,94.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98224
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99524
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98236
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89953
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92502
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91992
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98691
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,99.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,114.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
