Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8981
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96924
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91687
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94488
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,121.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97259
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85943
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99039
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87802
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97443
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98264
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98755
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93622
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,77.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83502
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94806
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
