Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,121.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95712
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,81.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97559
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91556
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,138.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92834
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90646
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,107.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,163.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94479
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,89.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,144.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,157.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87924
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
