Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94485
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,137.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89996
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97681
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96899
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97195
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94079
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95172
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97253
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98755
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,91.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91373
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96143
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86175
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89731
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,147.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9899
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98599
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93957
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9585
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91006
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,111.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,134.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92193
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9715
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
