Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,126.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,128.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,107.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95889
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93512
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99829
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91934
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94751
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,134.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,202.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92889
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85129
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96872
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99835
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9827
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95737
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95636
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,116.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,174.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,128.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96085
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84234
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99506
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87277
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93518
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94824
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,90.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,64.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
