Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90079
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83328
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97324
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96985
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93094
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92453
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,85.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,132.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,125.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93048
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85846
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95886
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92407
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94195
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,124.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,96.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,172.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92587
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8891
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96457
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96991
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98932
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9657
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91131
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90301
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93597
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93759
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93893
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99811
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88397
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89047
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86529
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
