Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84048
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93185
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91647
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86325
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90262
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91611
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94507
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.14903
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70407
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90796
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,107.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96106
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94284
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9252
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-105.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.16875
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73181
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9303
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84137
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,88.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,126.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50546
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.04845
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
