Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84533
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90387
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,91.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-76.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11067
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85824
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98605
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79535
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-161.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-83.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.91135
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.1779
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97043
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88305
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.0912
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58727
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70211
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91052
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.41738
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82397
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87781
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.08931
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4725
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95853
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96725
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75418
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97168
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41631
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89398
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,75.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85986
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31823
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96497
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95111
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63153
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
