Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-147.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91043
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.50658
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92087
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90701
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85101
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73419
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9404
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-159.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97928
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91745
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,95.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45696
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-129.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.45568
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78152
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98474
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.73864
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90817
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,94.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-153.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96335
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-151.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86423
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.44524
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-101.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25899
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.48614
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94693
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
