Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.01851
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92181
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87695
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94183
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.17708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70974
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98471
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72686
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88952
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,106.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.006
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46758
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96387
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96338
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.45959
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,166.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73858
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9874
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.40276
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86603
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.479
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-174.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92364
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15694
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,130.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.41015
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.93661
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79754
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,18.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,126.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,145.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86261
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90698
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60876
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,120.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-172.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.36345
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.91238
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.01686
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95654
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94073
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
