Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,113.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,135.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.17406
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13036
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,179.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.92554
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.85019
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96213
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93671
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-147.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79178
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62734
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99249
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06957
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35775
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.97354
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.37371
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91791
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94443
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74908
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95392
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.81219
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-179.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69308
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98679
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60113
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95956
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,95.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,100.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6838
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96701
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97864
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.923
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,30.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.15764
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.98392
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.27965
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
