Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98688
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,101.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-169.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72442
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.02855
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97537
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-166.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92441
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90225
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.7648
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,161.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83703
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43239
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94168
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92657
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44991
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.88611
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.18
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.48852
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,77.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-159.57
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.50945
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.61099
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93414
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92651
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-162.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05727
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87955
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-173.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.74398
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,166.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02757
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28087
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95419
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-158.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07155
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.88009
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.6278
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,88.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.12
