Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,154.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0681
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.33886
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.15682
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92868
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,88.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-155.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39519
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87878
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,176.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.61151
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,171.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79113
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.10555
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.83743
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92401
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,97.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,80.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.02498
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.6032
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95642
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93503
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62283
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-177.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-169.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.54195
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.8649
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93179
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90829
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,119.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,93.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,141.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-156.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.02058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.88052
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-173.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98123
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.10967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-163.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29363
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68569
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.87185
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94919
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46712
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.87759
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95331
