Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-172.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86136
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.51135
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.93902
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.51373
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.84292
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-159.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.8768
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88684
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97461
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.09795
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7521
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9458
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.72204
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94922
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,95.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,101.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,102.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-157.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.73718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88717
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.70419
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,158.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,159.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.70886
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.74862
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79162
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94632
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-153.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-172.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30172
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.841
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93768
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.68
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84646
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.3586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,164.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-176.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03499
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04317
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.71701
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92752
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95532
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
