Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,89.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-155.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-166.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33364
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.07408
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83166
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92554
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.37224
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-166.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46291
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43001
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15898
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87814
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96643
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,86.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-154.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-154.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66735
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.81158
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-167.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83093
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92392
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.58694
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,98.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78137
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.30983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3185
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87732
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95648
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-159.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-152.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.00633
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49273
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-178.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81183
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.239
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84601
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.15291
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62066
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85956
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96396
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91162
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96643
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-171.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90466
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92554
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.49218
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57864
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75818
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
