Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87317
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92795
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,96.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-141.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82812
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27321
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-165.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.28026
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.53854
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.5935
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9046
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9494
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,85.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,97.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-123.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32775
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.51302
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,173.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.16295
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-163.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87103
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.38247
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,89.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,101.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,115.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-150.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16756
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.6687
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85403
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26906
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-175.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-164.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81863
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.95581
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.23766
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,92.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,120.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-100.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-122.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39269
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62115
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96423
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,47.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85095
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88717
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
