Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-61.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.94043
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.57845
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90472
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,88.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68652
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40017
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9747
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88165
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93896
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72509
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.85898
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7304
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90817
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,84.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71536
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89184
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59759
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-149.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94397
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.41158
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75888
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9552
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92056
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,80.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,103.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70617
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93433
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7792
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-101.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99844
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58273
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82678
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90222
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92157
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,76.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75671
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95587
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
