Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94711
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80972
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.944
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87677
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98544
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8612
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,119.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76806
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97464
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93085
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8551
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7341
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94614
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85565
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.905
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95093
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92776
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.918
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93564
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86658
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93811
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,133.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,172.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8829
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64746
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9295
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90762
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91592
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87689
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
