Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,108.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84973
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66516
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9465
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,131.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,178.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83978
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65509
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98199
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91928
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9371
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90051
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,109.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,116.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,145.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94681
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67602
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95523
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91385
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98126
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,117.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88315
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81253
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9714
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97275
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
