Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92779
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75192
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94595
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91775
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95413
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91644
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,87.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.879
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75625
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93539
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93054
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95145
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93323
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91598
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80481
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70095
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95486
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93875
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93692
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95886
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91907
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86554
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94034
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9527
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79556
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85263
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94702
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
