Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8132
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94482
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83032
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87057
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93936
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86551
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98972
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73169
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95969
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93841
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82049
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77658
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94861
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9639
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91162
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93329
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91714
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71344
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90503
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76431
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94052
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91388
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76864
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95831
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93323
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89923
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94534
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91839
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85266
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72592
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
