Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94757
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74078
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79251
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95468
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9281
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8609
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96811
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94363
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94379
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8923
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92099
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94675
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9389
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85052
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74945
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92923
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88003
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94147
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92187
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77188
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91058
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84912
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83957
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96396
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94992
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85769
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88171
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94119
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73852
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67385
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89944
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,16.88
