Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86093
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84259
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94257
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89819
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92297
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85284
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83859
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91595
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73721
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89053
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95169
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94272
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82187
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85949
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7612
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91034
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,53.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88501
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88418
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94339
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90616
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88013
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9809
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62728
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92175
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80761
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70694
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94983
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93109
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90747
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
