Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76202
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85583
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79434
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76223
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96133
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94607
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87622
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9328
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72796
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92651
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85837
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77414
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69836
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94778
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95257
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96551
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9339
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88092
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84509
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90118
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77041
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6809
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93808
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94644
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89853
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71395
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96167
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8088
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75583
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68087
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92987
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
