Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89117
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90149
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91141
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51369
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85946
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7333
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70297
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9241
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95526
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90484
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8605
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67901
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91095
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83618
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70517
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94736
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91778
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94726
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92633
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68481
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8468
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7915
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71429
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91574
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91122
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84253
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89947
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77227
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94287
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91614
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82705
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65618
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93353
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
