Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92831
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75256
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95642
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90085
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81283
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95618
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8959
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81476
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64028
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91644
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94717
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96509
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93579
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91998
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92581
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69711
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86017
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75625
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72604
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93793
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94641
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89593
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91644
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73959
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83865
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76904
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80224
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9772
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9223
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9089
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93411
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92929
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84848
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,35.62
