Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,55.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79458
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68585
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93747
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95889
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89319
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70562
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90738
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7402
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67755
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94507
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86026
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93558
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86532
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.57311
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96487
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7987
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78543
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91183
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86087
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95215
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91922
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58163
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96301
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66088
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89004
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93301
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90735
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67398
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
