Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70724
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75195
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95575
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96484
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90967
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85547
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86773
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83954
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87994
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74279
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88528
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93606
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93597
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8956
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69845
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96246
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92245
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90549
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71283
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89422
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74337
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89743
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95828
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98154
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92313
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
