Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85074
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9104
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90741
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8407
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95233
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87189
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82788
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82373
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97342
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92996
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89355
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83203
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9014
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82089
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8291
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9671
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97162
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9129
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93576
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91708
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78705
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89056
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81628
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82486
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94821
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92746
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86929
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94366
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72833
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94314
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8952
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81469
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93246
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
