Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97342
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94153
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88061
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96027
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90097
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73547
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95438
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81775
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94742
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95718
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93164
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93017
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69876
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85339
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84378
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84005
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97098
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91489
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94611
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82129
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93393
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83258
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,40.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86011
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94049
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96756
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96722
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91431
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94971
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90799
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70971
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9396
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87341
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
