Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75448
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95267
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93399
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9342
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90454
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89261
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71386
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84652
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95264
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96454
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88101
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92093
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9483
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83334
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94775
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93036
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78439
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98184
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89078
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95804
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92734
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88284
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93622
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87582
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79767
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96127
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92346
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94839
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90719
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86059
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93423
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83563
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
