Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83441
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96616
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95465
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97717
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88904
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90887
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75662
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87494
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8854
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97293
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90317
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89895
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83407
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85235
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89978
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90942
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96222
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9538
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92871
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89319
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96555
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90808
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94577
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95825
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
