Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94421
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93643
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85861
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90933
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93103
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93729
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96042
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94076
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94122
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79611
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84714
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94195
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95401
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92242
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93771
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92685
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76858
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97568
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97958
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95682
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94672
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92633
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86691
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,110.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96249
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
