Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95355
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92956
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85165
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,72.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,116.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91104
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95196
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97556
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90744
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93759
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.905
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,103.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,145.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9194
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96912
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92639
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88516
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9169
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,108.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,89.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9342
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96875
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9827
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93033
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92584
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86453
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,131.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,46.0
