Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9873
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94348
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97607
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92233
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89599
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88016
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98743
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94006
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96771
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89493
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93353
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92724
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,66.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9729
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97296
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95096
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90607
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95175
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,69.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98038
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9874
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94482
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93271
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93658
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94955
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
