Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,121.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91803
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97107
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90405
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91479
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9248
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94284
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91589
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,61.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,85.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89755
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98227
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8753
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97015
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92676
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93362
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85135
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,120.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,97.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99106
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92798
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9761
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95398
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93817
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91611
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88009
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,71.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,90.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90344
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
