Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95596
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94821
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,122.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,124.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,98.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9888
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89425
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95813
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,79.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,107.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,115.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,80.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92795
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99161
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9856
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96875
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91202
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9389
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94443
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,117.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,145.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94339
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98523
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,81.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98434
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96722
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94818
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9321
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98148
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,104.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,180.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,98.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
