Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99768
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99554
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95904
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98386
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9657
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95917
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,52.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,105.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,176.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99185
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88785
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98132
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,68.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99066
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91345
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93918
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90451
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,103.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,97.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,98.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8887
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97235
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98383
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95734
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90909
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90008
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,77.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,129.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99219
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83929
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.991
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95135
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92197
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95105
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,114.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
