Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85766
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97617
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98972
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93103
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.948
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99808
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,134.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,69.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,75.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87366
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,73.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,129.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90332
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98853
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96835
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95737
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,84.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,103.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,154.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95126
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93738
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,92.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
