Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,83.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,157.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94852
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97061
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93008
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95157
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,88.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,47.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,112.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94812
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93124
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96292
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,107.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93445
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94635
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94974
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96927
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,103.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9671
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98621
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98676
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
