Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97559
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,80.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,156.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97403
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97879
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96484
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,84.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,154.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97028
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97522
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99222
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94778
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,108.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,86.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98706
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,98.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,119.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94519
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97488
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95761
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,125.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,182.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
