Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94778
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,103.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99771
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9921
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97754
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,97.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,86.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,128.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,84.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97455
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98209
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96298
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94992
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95163
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,130.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,94.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95444
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96829
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97098
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9556
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,57.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,94.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,65.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,151.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,95.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
