Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97491
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87198
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94064
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96579
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,43.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,94.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,89.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86239
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97043
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94876
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,99.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,89.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9744
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85696
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95193
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95261
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9892
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95209
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94549
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9852
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,77.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,86.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,114.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84192
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98422
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97229
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92728
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95319
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
