Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,82.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97345
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90631
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94873
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99426
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93548
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,80.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,133.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94827
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97613
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94873
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91583
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,84.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96115
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90317
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94424
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98242
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,42.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98038
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78689
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97009
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,86.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93307
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91296
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96359
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98437
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96631
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
