Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90982
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94553
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,253.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,45.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,86.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83908
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95929
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84598
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9487
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,79.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77826
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99716
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83981
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93106
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69473
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85949
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92911
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98981
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95837
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91037
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92264
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86755
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82708
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79321
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
