Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9577
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94217
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87317
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90942
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,83.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81817
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81241
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96902
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93649
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88019
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85867
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93796
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75451
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95172
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96884
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88724
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8742
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,61.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,93.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,89.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68759
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69564
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95944
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99731
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,32.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75579
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90433
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,98.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,63.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
