Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69442
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98001
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88183
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90405
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,56.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,77.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,60.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,93.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91153
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61871
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96442
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96799
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8706
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86935
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,40.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,59.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50912
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9389
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93625
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96097
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94314
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84414
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93057
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93161
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91019
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54342
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91958
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92938
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89184
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92551
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88956
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87802
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
