Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86847
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61004
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97284
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9725
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92084
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87115
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81286
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90198
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90842
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.18
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83203
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62832
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89944
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92517
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9198
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91611
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92758
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,74.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8313
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52544
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96005
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94546
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9715
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83856
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91604
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88119
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89749
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98202
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,54.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,83.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,74.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89184
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75134
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88635
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92123
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
