Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86242
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,29.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90204
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94907
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93231
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86947
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,40.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90085
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,66.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93256
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88107
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96411
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93811
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92331
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93213
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82351
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92334
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93219
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88812
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,69.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,28.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,86.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8959
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9078
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95071
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91592
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94684
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92496
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94351
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8967
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91153
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88309
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93918
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65389
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92343
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91574
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
