Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9187
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96072
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90097
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,58.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9512
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6777
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92197
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90793
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95328
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91537
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,81.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91861
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56863
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91183
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97812
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90295
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87646
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92334
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,36.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90195
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46011
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96301
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91284
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74902
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,61.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
