Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88049
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5761
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96429
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90289
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8471
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,38.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,60.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,36.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,37.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85809
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58471
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95334
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96094
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90253
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93304
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99158
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,52.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75329
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.527
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98587
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93881
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8916
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8013
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93716
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,55.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,35.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,71.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60922
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61953
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90549
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94235
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96216
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92837
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89007
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92596
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
