Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,49.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,72.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70477
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59872
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95627
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96344
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95218
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94592
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88858
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91394
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84988
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39086
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93124
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96933
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76818
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86255
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86108
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90887
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9678
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,30.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,53.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84598
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68469
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93991
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,20.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9552
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96847
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77975
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88736
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92609
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,82.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63897
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95996
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91949
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,78.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86795
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92383
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
