Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86456
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,84.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94293
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9668
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,73.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63076
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91861
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9172
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,52.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,35.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,111.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90018
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55181
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96036
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90256
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,34.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99539
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50768
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90393
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89377
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92657
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,68.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,25.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,69.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92245
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59673
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95398
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92129
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99683
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89514
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77658
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93722
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,47.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,66.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,60.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65539
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94672
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96463
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89743
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
