Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,51.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86361
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90088
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82016
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94992
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,22.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,59.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,62.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86477
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.32421
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9331
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99811
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84875
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99261
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68035
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,29.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69711
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9263
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,64.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,98.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80099
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45202
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95489
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95431
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8862
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9082
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91781
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81176
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91745
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82797
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,25.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,49.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65093
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82498
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89316
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89987
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91061
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8118
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76611
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,25.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,79.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,100.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,50.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
