Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60687
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80053
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,18.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93814
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89673
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,38.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87912
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85122
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87106
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,16.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,55.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,63.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59551
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73574
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94171
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97815
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8978
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92206
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89899
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,16.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89599
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90988
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64694
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96655
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,48.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95309
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97552
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91031
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,23.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96728
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9201
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89603
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94882
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84378
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,22.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,71.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7471
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91373
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9624
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94922
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9592
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94528
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98776
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92273
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8602
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
