Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,73.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,30.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,106.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8613
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93069
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95612
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94772
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95105
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93634
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,16.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75967
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,31.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,23.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,58.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,41.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,47.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,22.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,46.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81469
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73077
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,68.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96408
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96326
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87942
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,22.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,87.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,59.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85992
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80746
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99121
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94656
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91119
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96442
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,3.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96783
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9491
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,68.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,104.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88208
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78619
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95669
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98251
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91189
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,37.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,5.38
