Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91443
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,15.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,24.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,80.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,30.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,54.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89844
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8659
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95865
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96597
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88833
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,42.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96783
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90515
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,31.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,36.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,108.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,35.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,139.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,56.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91183
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98526
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95615
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93494
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91113
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94559
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,6.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92395
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88666
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,31.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,26.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,24.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97299
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95984
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93722
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90838
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,38.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,68.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,53.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88864
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93579
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,3.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,16.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89194
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94235
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,30.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,38.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,90.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,26.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,25.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,52.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87564
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82907
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,4.38
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,40.5
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96805
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91211
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930636,LYNDALE RD NO 1 COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
